Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,22.1
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605145,Park House Tenby,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,22.2
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605145,Park House Tenby,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,22.3
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605145,Park House Tenby,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,22.3
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605145,Park House Tenby,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,22.3
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605145,Park House Tenby,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,22.4
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605145,Park House Tenby,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,22.4
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605145,Park House Tenby,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,22.4
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605145,Park House Tenby,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,22.5
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605145,Park House Tenby,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,22.5
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605145,Park House Tenby,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
