Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,22.6
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605145,Park House Tenby,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,22.6
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605145,Park House Tenby,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,22.7
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605145,Park House Tenby,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,22.7
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605145,Park House Tenby,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,22.8
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,22.8
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,22.8
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605145,Park House Tenby,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,22.9
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605145,Park House Tenby,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,22.9
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,22.9
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
