Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605145,Park House Tenby,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,23.0
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605145,Park House Tenby,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,23.0
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605145,Park House Tenby,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,23.0
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605145,Park House Tenby,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,23.1
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605145,Park House Tenby,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,23.1
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605145,Park House Tenby,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,23.1
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605145,Park House Tenby,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,23.2
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605145,Park House Tenby,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,23.3
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605145,Park House Tenby,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,23.3
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605145,Park House Tenby,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
