Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,23.4
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605145,Park House Tenby,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,23.4
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605145,Park House Tenby,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,23.5
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605145,Park House Tenby,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,23.5
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605145,Park House Tenby,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,23.6
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605145,Park House Tenby,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,23.6
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
605145,Park House Tenby,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,23.6
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605145,Park House Tenby,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,23.6
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605145,Park House Tenby,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,23.7
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605145,Park House Tenby,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,23.7
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
