Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,23.8
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605145,Park House Tenby,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,23.8
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605145,Park House Tenby,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,23.8
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605145,Park House Tenby,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,23.8
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605145,Park House Tenby,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,23.8
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605145,Park House Tenby,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,23.9
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605145,Park House Tenby,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,23.9
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605145,Park House Tenby,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,23.9
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605145,Park House Tenby,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,23.9
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605145,Park House Tenby,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
