Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,23.9
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,23.9
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
605145,Park House Tenby,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,23.8
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,23.8
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605145,Park House Tenby,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,23.7
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605145,Park House Tenby,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,23.6
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605145,Park House Tenby,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,23.6
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605145,Park House Tenby,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,23.5
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605145,Park House Tenby,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,23.5
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605145,Park House Tenby,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,23.5
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605145,Park House Tenby,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
