Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,23.5
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605145,Park House Tenby,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,23.5
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605145,Park House Tenby,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,23.4
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605145,Park House Tenby,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,23.4
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605145,Park House Tenby,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,23.4
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605145,Park House Tenby,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,23.3
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605145,Park House Tenby,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,23.2
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
605145,Park House Tenby,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,23.1
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605145,Park House Tenby,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,23.0
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605145,Park House Tenby,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,22.8
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
