Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605145,Park House Tenby,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,22.6
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605145,Park House Tenby,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,22.4
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605145,Park House Tenby,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,22.2
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605145,Park House Tenby,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,22.1
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
605145,Park House Tenby,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,48.6
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,22.0
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
605145,Park House Tenby,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,21.8
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605145,Park House Tenby,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,21.7
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605145,Park House Tenby,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,21.6
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
605145,Park House Tenby,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,21.5
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605145,Park House Tenby,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
