Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,21.5
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605145,Park House Tenby,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,21.4
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605145,Park House Tenby,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,21.3
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605145,Park House Tenby,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,21.2
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605145,Park House Tenby,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,21.1
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605145,Park House Tenby,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,21.0
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,20.9
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605145,Park House Tenby,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,20.9
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605145,Park House Tenby,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605145,Park House Tenby,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,20.7
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
