Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605145,Park House Tenby,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605145,Park House Tenby,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605145,Park House Tenby,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605145,Park House Tenby,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605145,Park House Tenby,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605145,Park House Tenby,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605145,Park House Tenby,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605145,Park House Tenby,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605145,Park House Tenby,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605145,Park House Tenby,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
