Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605145,Park House Tenby,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605145,Park House Tenby,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605145,Park House Tenby,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605145,Park House Tenby,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605145,Park House Tenby,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605145,Park House Tenby,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605145,Park House Tenby,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605145,Park House Tenby,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
