Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605145,Park House Tenby,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605145,Park House Tenby,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605145,Park House Tenby,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605145,Park House Tenby,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
