Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605145,Park House Tenby,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605145,Park House Tenby,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605145,Park House Tenby,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605145,Park House Tenby,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605145,Park House Tenby,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605145,Park House Tenby,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
