Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605145,Park House Tenby,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,20.7
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,20.7
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,20.7
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605145,Park House Tenby,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605145,Park House Tenby,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605145,Park House Tenby,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605145,Park House Tenby,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605145,Park House Tenby,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
