Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605145,Park House Tenby,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,17.9
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605145,Park House Tenby,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,17.9
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605145,Park House Tenby,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605145,Park House Tenby,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605145,Park House Tenby,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605145,Park House Tenby,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605145,Park House Tenby,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605145,Park House Tenby,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
