Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605145,Park House Tenby,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605145,Park House Tenby,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,18.2
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605145,Park House Tenby,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,18.2
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605145,Park House Tenby,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605145,Park House Tenby,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
