Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605145,Park House Tenby,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605145,Park House Tenby,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605145,Park House Tenby,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605145,Park House Tenby,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605145,Park House Tenby,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605145,Park House Tenby,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605145,Park House Tenby,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605145,Park House Tenby,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605145,Park House Tenby,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
