Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605145,Park House Tenby,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605145,Park House Tenby,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605145,Park House Tenby,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605145,Park House Tenby,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605145,Park House Tenby,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605145,Park House Tenby,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605145,Park House Tenby,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605145,Park House Tenby,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605145,Park House Tenby,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
