Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605145,Park House Tenby,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605145,Park House Tenby,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605145,Park House Tenby,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605145,Park House Tenby,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605145,Park House Tenby,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605145,Park House Tenby,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605145,Park House Tenby,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605145,Park House Tenby,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
605145,Park House Tenby,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
