Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605145,Park House Tenby,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605145,Park House Tenby,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605145,Park House Tenby,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605145,Park House Tenby,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605145,Park House Tenby,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605145,Park House Tenby,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605145,Park House Tenby,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605145,Park House Tenby,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605145,Park House Tenby,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
