Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605145,Park House Tenby,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605145,Park House Tenby,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605145,Park House Tenby,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605145,Park House Tenby,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605145,Park House Tenby,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605145,Park House Tenby,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605145,Park House Tenby,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605145,Park House Tenby,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605145,Park House Tenby,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605145,Park House Tenby,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
