Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605145,Park House Tenby,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605145,Park House Tenby,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605145,Park House Tenby,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
605145,Park House Tenby,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605145,Park House Tenby,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605145,Park House Tenby,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605145,Park House Tenby,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
605145,Park House Tenby,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605145,Park House Tenby,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
