Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605145,Park House Tenby,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
605145,Park House Tenby,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605145,Park House Tenby,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
605145,Park House Tenby,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
605145,Park House Tenby,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.41
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
605145,Park House Tenby,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
605145,Park House Tenby,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
605145,Park House Tenby,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605145,Park House Tenby,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605145,Park House Tenby,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
