Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605145,Park House Tenby,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605145,Park House Tenby,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
605145,Park House Tenby,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605145,Park House Tenby,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605145,Park House Tenby,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605145,Park House Tenby,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605145,Park House Tenby,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605145,Park House Tenby,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605145,Park House Tenby,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
