Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605145,Park House Tenby,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605145,Park House Tenby,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605145,Park House Tenby,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
605145,Park House Tenby,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605145,Park House Tenby,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605145,Park House Tenby,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605145,Park House Tenby,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605145,Park House Tenby,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605145,Park House Tenby,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
