Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605145,Park House Tenby,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605145,Park House Tenby,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605145,Park House Tenby,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605145,Park House Tenby,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605145,Park House Tenby,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605145,Park House Tenby,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
605145,Park House Tenby,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605145,Park House Tenby,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605145,Park House Tenby,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605145,Park House Tenby,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
