Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605145,Park House Tenby,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605145,Park House Tenby,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605145,Park House Tenby,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605145,Park House Tenby,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605145,Park House Tenby,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605145,Park House Tenby,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605145,Park House Tenby,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,18.6
