Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605145,Park House Tenby,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605145,Park House Tenby,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605145,Park House Tenby,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605145,Park House Tenby,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605145,Park House Tenby,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605145,Park House Tenby,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605145,Park House Tenby,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605145,Park House Tenby,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605145,Park House Tenby,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605145,Park House Tenby,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
