Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605145,Park House Tenby,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605145,Park House Tenby,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605145,Park House Tenby,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605145,Park House Tenby,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
605145,Park House Tenby,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
