Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605145,Park House Tenby,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,20.3
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,20.3
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,20.3
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,20.4
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605145,Park House Tenby,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,20.4
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605145,Park House Tenby,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605145,Park House Tenby,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605145,Park House Tenby,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605145,Park House Tenby,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,20.7
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605145,Park House Tenby,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605145,Park House Tenby,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
