Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,20.9
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605145,Park House Tenby,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,21.0
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,21.1
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605145,Park House Tenby,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,21.2
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,21.3
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
605145,Park House Tenby,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,21.4
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605145,Park House Tenby,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,21.5
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605145,Park House Tenby,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,21.6
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605145,Park House Tenby,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,21.6
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605145,Park House Tenby,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,21.8
