Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605145,Park House Tenby,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605145,Park House Tenby,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,22.0
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,22.0
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605145,Park House Tenby,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,22.0
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605145,Park House Tenby,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,22.0
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,22.0
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605145,Park House Tenby,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,22.1
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605145,Park House Tenby,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,22.1
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,22.1
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605145,Park House Tenby,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,22.1
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605145,Park House Tenby,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
