Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,21.4
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605145,Park House Tenby,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,21.3
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605145,Park House Tenby,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,21.2
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605145,Park House Tenby,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,21.1
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605145,Park House Tenby,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,21.0
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
605145,Park House Tenby,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,20.9
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605145,Park House Tenby,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,20.9
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605145,Park House Tenby,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605145,Park House Tenby,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605145,Park House Tenby,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
