Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605145,Park House Tenby,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,20.8
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605145,Park House Tenby,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,20.7
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605145,Park House Tenby,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605145,Park House Tenby,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
605145,Park House Tenby,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,20.6
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605145,Park House Tenby,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,20.5
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605145,Park House Tenby,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,20.4
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605145,Park House Tenby,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,20.2
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605145,Park House Tenby,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,20.0
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605145,Park House Tenby,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
