Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,19.8
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605145,Park House Tenby,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,19.6
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605145,Park House Tenby,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,19.5
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605145,Park House Tenby,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,19.3
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605145,Park House Tenby,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,19.2
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605145,Park House Tenby,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605145,Park House Tenby,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605145,Park House Tenby,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605145,Park House Tenby,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605145,Park House Tenby,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
