Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
605145,Park House Tenby,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605145,Park House Tenby,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,18.2
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605145,Park House Tenby,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605145,Park House Tenby,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605145,Park House Tenby,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605145,Park House Tenby,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,17.9
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
605145,Park House Tenby,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,17.9
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605145,Park House Tenby,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,17.9
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605145,Park House Tenby,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605145,Park House Tenby,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
