Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605145,Park House Tenby,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605145,Park House Tenby,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605145,Park House Tenby,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
605145,Park House Tenby,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605145,Park House Tenby,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605145,Park House Tenby,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,17.7
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605145,Park House Tenby,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,17.7
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605145,Park House Tenby,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,17.7
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605145,Park House Tenby,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,17.7
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605145,Park House Tenby,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
