Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605145,Park House Tenby,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605145,Park House Tenby,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605145,Park House Tenby,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605145,Park House Tenby,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605145,Park House Tenby,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605145,Park House Tenby,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605145,Park House Tenby,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605145,Park House Tenby,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605145,Park House Tenby,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
