Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605145,Park House Tenby,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605145,Park House Tenby,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605145,Park House Tenby,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605145,Park House Tenby,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605145,Park House Tenby,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605145,Park House Tenby,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605145,Park House Tenby,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605145,Park House Tenby,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605145,Park House Tenby,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605145,Park House Tenby,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
