Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605145,Park House Tenby,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605145,Park House Tenby,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605145,Park House Tenby,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605145,Park House Tenby,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605145,Park House Tenby,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605145,Park House Tenby,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605145,Park House Tenby,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605145,Park House Tenby,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605145,Park House Tenby,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
