Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605145,Park House Tenby,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
605145,Park House Tenby,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605145,Park House Tenby,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,17.7
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605145,Park House Tenby,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605145,Park House Tenby,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605145,Park House Tenby,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,17.0
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605145,Park House Tenby,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,17.0
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,17.0
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605145,Park House Tenby,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
