Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,17.1
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605145,Park House Tenby,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,17.1
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,17.1
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,17.2
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.2
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,17.3
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.3
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.3
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605145,Park House Tenby,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,17.3
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605145,Park House Tenby,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,17.3
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605145,Park House Tenby,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
