Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,17.3
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605145,Park House Tenby,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605145,Park House Tenby,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605145,Park House Tenby,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
605145,Park House Tenby,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605145,Park House Tenby,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.3
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.3
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605145,Park House Tenby,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,17.3
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605145,Park House Tenby,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
