Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605145,Park House Tenby,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605145,Park House Tenby,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605145,Park House Tenby,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605145,Park House Tenby,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605145,Park House Tenby,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605145,Park House Tenby,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605145,Park House Tenby,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
