Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605145,Park House Tenby,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605145,Park House Tenby,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605145,Park House Tenby,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605145,Park House Tenby,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605145,Park House Tenby,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.7
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605145,Park House Tenby,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605145,Park House Tenby,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605145,Park House Tenby,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605145,Park House Tenby,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
