Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605145,Park House Tenby,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.9
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605145,Park House Tenby,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605145,Park House Tenby,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605145,Park House Tenby,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605145,Park House Tenby,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605145,Park House Tenby,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605145,Park House Tenby,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,18.2
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605145,Park House Tenby,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,18.2
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605145,Park House Tenby,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,18.2
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605145,Park House Tenby,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
