Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605145,Park House Tenby,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605145,Park House Tenby,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605145,Park House Tenby,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605145,Park House Tenby,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605145,Park House Tenby,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605145,Park House Tenby,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605145,Park House Tenby,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605145,Park House Tenby,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
