Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605145,Park House Tenby,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605145,Park House Tenby,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605145,Park House Tenby,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605145,Park House Tenby,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605145,Park House Tenby,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605145,Park House Tenby,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605145,Park House Tenby,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605145,Park House Tenby,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
