Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605145,Park House Tenby,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605145,Park House Tenby,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605145,Park House Tenby,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605145,Park House Tenby,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605145,Park House Tenby,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605145,Park House Tenby,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605145,Park House Tenby,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605145,Park House Tenby,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605145,Park House Tenby,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605145,Park House Tenby,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
