Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605145,Park House Tenby,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605145,Park House Tenby,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605145,Park House Tenby,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605145,Park House Tenby,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605145,Park House Tenby,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,17.9
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
605145,Park House Tenby,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
605145,Park House Tenby,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,17.7
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
605145,Park House Tenby,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
605145,Park House Tenby,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
