Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
605145,Park House Tenby,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605145,Park House Tenby,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605145,Park House Tenby,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605145,Park House Tenby,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605145,Park House Tenby,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605145,Park House Tenby,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605145,Park House Tenby,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605145,Park House Tenby,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605145,Park House Tenby,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605145,Park House Tenby,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
