Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605145,Park House Tenby,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605145,Park House Tenby,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605145,Park House Tenby,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,17.7
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605145,Park House Tenby,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605145,Park House Tenby,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,17.9
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605145,Park House Tenby,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605145,Park House Tenby,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605145,Park House Tenby,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605145,Park House Tenby,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
