Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605145,Park House Tenby,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,18.2
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605145,Park House Tenby,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605145,Park House Tenby,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605145,Park House Tenby,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605145,Park House Tenby,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605145,Park House Tenby,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
