Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605145,Park House Tenby,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605145,Park House Tenby,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
605145,Park House Tenby,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,18.5
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605145,Park House Tenby,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
605145,Park House Tenby,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,18.6
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605145,Park House Tenby,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605145,Park House Tenby,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,18.7
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605145,Park House Tenby,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
