Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605145,Park House Tenby,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,18.8
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605145,Park House Tenby,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605145,Park House Tenby,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605145,Park House Tenby,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,18.9
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605145,Park House Tenby,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605145,Park House Tenby,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,19.0
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605145,Park House Tenby,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605145,Park House Tenby,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,19.1
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605145,Park House Tenby,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,19.2
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
605145,Park House Tenby,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
