Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605145,Park House Tenby,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605145,Park House Tenby,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605145,Park House Tenby,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
605145,Park House Tenby,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605145,Park House Tenby,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605145,Park House Tenby,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
605145,Park House Tenby,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605145,Park House Tenby,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605145,Park House Tenby,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
