Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
605145,Park House Tenby,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605145,Park House Tenby,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605145,Park House Tenby,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605145,Park House Tenby,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
605145,Park House Tenby,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
605145,Park House Tenby,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605145,Park House Tenby,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
605145,Park House Tenby,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605145,Park House Tenby,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605145,Park House Tenby,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
