Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
605145,Park House Tenby,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,17.5
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605145,Park House Tenby,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605145,Park House Tenby,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605145,Park House Tenby,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605145,Park House Tenby,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,17.7
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605145,Park House Tenby,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,17.7
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605145,Park House Tenby,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605145,Park House Tenby,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605145,Park House Tenby,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,17.9
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605145,Park House Tenby,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
