Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,17.9
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
605145,Park House Tenby,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605145,Park House Tenby,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
605145,Park House Tenby,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
605145,Park House Tenby,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
605145,Park House Tenby,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605145,Park House Tenby,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605145,Park House Tenby,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605145,Park House Tenby,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605145,Park House Tenby,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
