Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605145,Park House Tenby,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605145,Park House Tenby,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,18.2
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605145,Park House Tenby,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605145,Park House Tenby,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
605145,Park House Tenby,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605145,Park House Tenby,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605145,Park House Tenby,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605145,Park House Tenby,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,18.4
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605145,Park House Tenby,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,18.3
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605145,Park House Tenby,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
