Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,18.2
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605145,Park House Tenby,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,18.1
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605145,Park House Tenby,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,56.7
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,18.0
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
605145,Park House Tenby,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,17.8
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605145,Park House Tenby,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,17.6
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605145,Park House Tenby,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,17.4
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605145,Park House Tenby,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,17.2
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605145,Park House Tenby,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,17.1
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605145,Park House Tenby,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,16.9
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605145,Park House Tenby,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,16.9
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
