Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605145,Park House Tenby,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,16.8
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605145,Park House Tenby,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,16.8
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605145,Park House Tenby,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.7
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605145,Park House Tenby,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.6
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605145,Park House Tenby,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605145,Park House Tenby,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605145,Park House Tenby,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605145,Park House Tenby,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605145,Park House Tenby,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605145,Park House Tenby,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
