Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605145,Park House Tenby,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605145,Park House Tenby,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605145,Park House Tenby,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605145,Park House Tenby,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
605145,Park House Tenby,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605145,Park House Tenby,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605145,Park House Tenby,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605145,Park House Tenby,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605145,Park House Tenby,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605145,Park House Tenby,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
