Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605145,Park House Tenby,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
605145,Park House Tenby,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,16.3
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605145,Park House Tenby,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605145,Park House Tenby,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,16.4
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
605145,Park House Tenby,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
605145,Park House Tenby,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605145,Park House Tenby,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605145,Park House Tenby,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
605145,Park House Tenby,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,16.5
605145,Park House Tenby,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
